Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
432939,Polruan Shipyard,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
432939,Polruan Shipyard,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
432939,Polruan Shipyard,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
