Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.98
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.42
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
432939,Polruan Shipyard,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.68
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
432939,Polruan Shipyard,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
