Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.18
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
432939,Polruan Shipyard,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.79
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
