Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
