Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
432939,Polruan Shipyard,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.24
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
432939,Polruan Shipyard,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.62
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
