Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
432939,Polruan Shipyard,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
432939,Polruan Shipyard,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
432939,Polruan Shipyard,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
432939,Polruan Shipyard,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.54
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
432939,Polruan Shipyard,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.61
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.91
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
