Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
432939,Polruan Shipyard,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,17.17
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
432939,Polruan Shipyard,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,18.91
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,20.37
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,66.9
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,21.19
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,23.68
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
432939,Polruan Shipyard,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.58
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.23
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.99
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
