Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
