Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
432939,Polruan Shipyard,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
