Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
