Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.61
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
432939,Polruan Shipyard,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.67
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
432939,Polruan Shipyard,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.76
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
432939,Polruan Shipyard,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
