Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
432939,Polruan Shipyard,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
432939,Polruan Shipyard,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
432939,Polruan Shipyard,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.21
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
432939,Polruan Shipyard,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
