Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.05
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
