Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.96
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.36
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
432939,Polruan Shipyard,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.1
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
432939,Polruan Shipyard,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
