Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
432939,Polruan Shipyard,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
432939,Polruan Shipyard,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.95
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
