Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
432939,Polruan Shipyard,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.34
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
432939,Polruan Shipyard,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.05
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
