Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.1
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
432939,Polruan Shipyard,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.58
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.91
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
432939,Polruan Shipyard,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.43
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.71
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.04
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.96
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.88
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.12
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.01
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
