Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
432939,Polruan Shipyard,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.48
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.45
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.88
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.96
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.82
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
432939,Polruan Shipyard,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
432939,Polruan Shipyard,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
