Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.71
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.2
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.08
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
432939,Polruan Shipyard,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
432939,Polruan Shipyard,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
