Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
432939,Polruan Shipyard,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
