Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
432939,Polruan Shipyard,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
432939,Polruan Shipyard,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
432939,Polruan Shipyard,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
432939,Polruan Shipyard,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
432939,Polruan Shipyard,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
