Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.07
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.34
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
432939,Polruan Shipyard,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
432939,Polruan Shipyard,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
