Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
432939,Polruan Shipyard,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
