Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
432939,Polruan Shipyard,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.89
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.49
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.4
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
432939,Polruan Shipyard,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,15.08
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
432939,Polruan Shipyard,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.27
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
432939,Polruan Shipyard,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
