Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
432939,Polruan Shipyard,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.23
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,16.99
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,16.31
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
432939,Polruan Shipyard,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.79
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.76
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
432939,Polruan Shipyard,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,18.99
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
432939,Polruan Shipyard,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,19.55
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.03
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
432939,Polruan Shipyard,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,16.35
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
