Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,17.98
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
432939,Polruan Shipyard,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
