Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
432939,Polruan Shipyard,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
432939,Polruan Shipyard,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
