Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
432939,Polruan Shipyard,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.23
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
432939,Polruan Shipyard,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
