Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.13
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.9
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.68
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
432939,Polruan Shipyard,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.07
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.07
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
432939,Polruan Shipyard,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
432939,Polruan Shipyard,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
432939,Polruan Shipyard,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.09
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.96
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
