Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.04
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.4
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.65
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
432939,Polruan Shipyard,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.65
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.47
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.68
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.54
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.58
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
432939,Polruan Shipyard,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
432939,Polruan Shipyard,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.23
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.61
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
