Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.35
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
432939,Polruan Shipyard,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.83
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
432939,Polruan Shipyard,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.31
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
432939,Polruan Shipyard,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.67
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.42
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
432939,Polruan Shipyard,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.89
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
432939,Polruan Shipyard,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.64
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.66
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.23
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.07
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.49
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.68
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
432939,Polruan Shipyard,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.39
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.68
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
432939,Polruan Shipyard,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
432939,Polruan Shipyard,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
