Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.54
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.58
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
432939,Polruan Shipyard,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
432939,Polruan Shipyard,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
432939,Polruan Shipyard,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
432939,Polruan Shipyard,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.47
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.6
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
