Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.45
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.96
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.22
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.26
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.41
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
432939,Polruan Shipyard,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.15
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
432939,Polruan Shipyard,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.97
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
432939,Polruan Shipyard,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.3
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
432939,Polruan Shipyard,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.95
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
