Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.57
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.61
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.69
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.5
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
432939,Polruan Shipyard,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.67
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
