Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
432939,Polruan Shipyard,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.72
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.96
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
432939,Polruan Shipyard,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
