Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.7
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
432939,Polruan Shipyard,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.66
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.02
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
432939,Polruan Shipyard,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
432939,Polruan Shipyard,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.62
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
432939,Polruan Shipyard,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.12
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,57.27
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
432939,Polruan Shipyard,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
