Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.17
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
432939,Polruan Shipyard,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.26
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.91
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.73
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.33
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
432939,Polruan Shipyard,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
432939,Polruan Shipyard,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.24
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.66
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.34
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.82
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
432939,Polruan Shipyard,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.9
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.42
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,125.8
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.76
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
