Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.5
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.95
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.35
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.52
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.59
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.85
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.56
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.29
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.89
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.8
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.18
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.85
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
432939,Polruan Shipyard,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.97
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.47
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.16
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
