Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.97
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.66
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.48
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.12
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.1
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.31
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
