Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
432939,Polruan Shipyard,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
432939,Polruan Shipyard,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
