Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
432939,Polruan Shipyard,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
432939,Polruan Shipyard,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
432939,Polruan Shipyard,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
432939,Polruan Shipyard,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,13.99
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
