Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
432939,Polruan Shipyard,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
432939,Polruan Shipyard,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
432939,Polruan Shipyard,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,28.6
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,28.9
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
432939,Polruan Shipyard,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
