Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,29.0
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
432939,Polruan Shipyard,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,29.2
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
432939,Polruan Shipyard,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
432939,Polruan Shipyard,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,16.95
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,29.4
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,18.1
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,19.99
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,29.6
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
432939,Polruan Shipyard,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,22.61
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,21.96
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
