Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,22.76
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
432939,Polruan Shipyard,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,19.06
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.66
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,19.24
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
432939,Polruan Shipyard,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
