Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,12.09
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.3
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.83
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.05
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.53
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.41
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
432939,Polruan Shipyard,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
