Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
432939,Polruan Shipyard,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
432939,Polruan Shipyard,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
432939,Polruan Shipyard,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
432939,Polruan Shipyard,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
