Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
432939,Polruan Shipyard,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.76
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.04
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.55
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.56
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
432939,Polruan Shipyard,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.37
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.76
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.24
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.33
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.71
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
432939,Polruan Shipyard,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
