Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.86
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.57
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.88
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.53
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
432939,Polruan Shipyard,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
432939,Polruan Shipyard,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.31
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
432939,Polruan Shipyard,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.99
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
432939,Polruan Shipyard,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.29
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.09
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
432939,Polruan Shipyard,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
