Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.49
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.02
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.78
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.88
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.54
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.87
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.62
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
432939,Polruan Shipyard,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.79
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
432939,Polruan Shipyard,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
