Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.08
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.63
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.17
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.03
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.9
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
432939,Polruan Shipyard,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
432939,Polruan Shipyard,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
