Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.32
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.81
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
432939,Polruan Shipyard,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
432939,Polruan Shipyard,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.79
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
432939,Polruan Shipyard,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
