Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.5
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.3
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.64
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.1
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
432939,Polruan Shipyard,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,28.8
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,28.7
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
432939,Polruan Shipyard,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.96
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
432939,Polruan Shipyard,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
432939,Polruan Shipyard,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.72
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
