Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
432939,Polruan Shipyard,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.08
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.44
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
432939,Polruan Shipyard,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.88
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.48
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.41
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.87
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.91
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
432939,Polruan Shipyard,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.75
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
