Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.93
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.84
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.82
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
432939,Polruan Shipyard,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.76
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
432939,Polruan Shipyard,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.77
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.97
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.75
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.47
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
432939,Polruan Shipyard,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
