Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.11
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.68
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
432939,Polruan Shipyard,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,19.98
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,17.82
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
432939,Polruan Shipyard,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
432939,Polruan Shipyard,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
432939,Polruan Shipyard,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,26.7
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,26.5
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.82
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.52
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.96
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,26.4
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
