Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
432939,Polruan Shipyard,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.76
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,26.2
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.8
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.71
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
432939,Polruan Shipyard,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.27
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.8
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,54.1
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.74
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.83
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,26.2
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.03
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,14.87
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,26.0
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.93
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,25.9
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,25.8
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.6
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,25.7
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.08
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,25.6
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.02
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.71
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.28
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.54
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,25.5
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
