Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.72
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.67
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,25.5
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.7
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,25.5
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.72
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.16
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
432939,Polruan Shipyard,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.95
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,25.5
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.79
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,25.5
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.92
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,25.5
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
432939,Polruan Shipyard,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.86
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.94
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,25.5
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
432939,Polruan Shipyard,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,25.5
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
