Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,25.6
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,25.6
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
432939,Polruan Shipyard,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,25.7
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,25.8
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
432939,Polruan Shipyard,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.51
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,25.8
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
432939,Polruan Shipyard,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,25.9
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,26.0
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
432939,Polruan Shipyard,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,26.1
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
432939,Polruan Shipyard,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
