Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,26.2
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.03
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
432939,Polruan Shipyard,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,26.3
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.4
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,26.4
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
432939,Polruan Shipyard,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,26.5
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,8.54
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,26.6
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,26.7
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
432939,Polruan Shipyard,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,26.8
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
432939,Polruan Shipyard,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
