Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,26.9
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
432939,Polruan Shipyard,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,27.0
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
432939,Polruan Shipyard,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,27.1
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
432939,Polruan Shipyard,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,27.2
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,27.3
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
432939,Polruan Shipyard,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,17.45
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,27.4
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,16.12
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,27.5
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
