Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
432939,Polruan Shipyard,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,27.6
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
432939,Polruan Shipyard,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.7
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.8
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,27.9
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
432939,Polruan Shipyard,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,28.0
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
432939,Polruan Shipyard,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.1
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,28.1
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
432939,Polruan Shipyard,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,20.86
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,28.2
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
432939,Polruan Shipyard,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
