Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.02
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
432939,Polruan Shipyard,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,19.01
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,28.3
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
432939,Polruan Shipyard,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,65.3
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,28.4
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.79
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,18.84
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,28.5
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.69
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
432939,Polruan Shipyard,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.7
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
432939,Polruan Shipyard,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.95
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.8
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
432939,Polruan Shipyard,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.9
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,30.0
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
