Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.1
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.2
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.67
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
