Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
432939,Polruan Shipyard,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
432939,Polruan Shipyard,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
432939,Polruan Shipyard,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
432939,Polruan Shipyard,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.52
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
432939,Polruan Shipyard,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.83
